Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.18
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
932181,POUND LANE LEAMA,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.17
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.1
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
932181,POUND LANE LEAMA,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.24
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.07
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.7
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
932181,POUND LANE LEAMA,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.2
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.04
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
932181,POUND LANE LEAMA,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.21
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.09
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
932181,POUND LANE LEAMA,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.26
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.03
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
932181,POUND LANE LEAMA,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.92
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
932181,POUND LANE LEAMA,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.41
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.96
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
932181,POUND LANE LEAMA,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
