Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.44
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.9
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.92
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
932181,POUND LANE LEAMA,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.82
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
932181,POUND LANE LEAMA,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.55
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.75
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
932181,POUND LANE LEAMA,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.7
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
932181,POUND LANE LEAMA,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.4
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.73
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
932181,POUND LANE LEAMA,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.37
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.66
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
932181,POUND LANE LEAMA,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.56
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
932181,POUND LANE LEAMA,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.48
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
932181,POUND LANE LEAMA,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
