Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.5
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
932181,POUND LANE LEAMA,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,24.2
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.6
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.43
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
932181,POUND LANE LEAMA,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.67
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.28
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.27
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
932181,POUND LANE LEAMA,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.26
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.33
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
932181,POUND LANE LEAMA,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.31
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.25
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
932181,POUND LANE LEAMA,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.68
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.7
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.33
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.84
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
932181,POUND LANE LEAMA,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.66
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.38
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.46
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
932181,POUND LANE LEAMA,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.47
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.47
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.36
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
932181,POUND LANE LEAMA,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
