Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.54
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
932181,POUND LANE LEAMA,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.25
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.57
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.25
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.47
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
932181,POUND LANE LEAMA,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.6
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.33
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.54
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
932181,POUND LANE LEAMA,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.35
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.62
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.55
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
932181,POUND LANE LEAMA,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.62
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.92
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.14
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
932181,POUND LANE LEAMA,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.02
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.27
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.64
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.35
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.45
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
932181,POUND LANE LEAMA,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.22
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.66
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.11
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
932181,POUND LANE LEAMA,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,58.3
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.2
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.56
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.9
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.95
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
932181,POUND LANE LEAMA,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
