Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.24
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.44
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.3
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
932181,POUND LANE LEAMA,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.29
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.43
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.99
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
932181,POUND LANE LEAMA,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.31
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.16
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.81
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
932181,POUND LANE LEAMA,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.6
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.32
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.66
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
932181,POUND LANE LEAMA,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.54
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.55
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.21
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.99
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
932181,POUND LANE LEAMA,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,64.1
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.78
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.87
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.28
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
932181,POUND LANE LEAMA,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.59
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.7
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
932181,POUND LANE LEAMA,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.58
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
932181,POUND LANE LEAMA,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
