Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.63
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.48
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.28
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
932181,POUND LANE LEAMA,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.73
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.38
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
932181,POUND LANE LEAMA,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.33
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
932181,POUND LANE LEAMA,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.86
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.23
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.01
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
932181,POUND LANE LEAMA,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.74
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.56
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
932181,POUND LANE LEAMA,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.63
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
932181,POUND LANE LEAMA,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.34
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.54
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
932181,POUND LANE LEAMA,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.35
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.46
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
932181,POUND LANE LEAMA,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.25
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.6
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
