Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.42
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
932181,POUND LANE LEAMA,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.39
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.5
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
932181,POUND LANE LEAMA,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.68
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
932181,POUND LANE LEAMA,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.15
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.64
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
932181,POUND LANE LEAMA,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,22.5
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.12
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.59
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
932181,POUND LANE LEAMA,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.14
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,22.5
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.01
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.72
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
932181,POUND LANE LEAMA,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.5
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.87
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.87
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
932181,POUND LANE LEAMA,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.55
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,22.5
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.75
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.93
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
932181,POUND LANE LEAMA,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,22.4
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.82
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.04
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
932181,POUND LANE LEAMA,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
