Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,22.4
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.95
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.94
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
932181,POUND LANE LEAMA,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.33
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,22.4
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.84
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.21
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
932181,POUND LANE LEAMA,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.56
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.7
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,22.3
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.8
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.67
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
932181,POUND LANE LEAMA,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.67
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.81
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,22.3
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.65
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.79
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
932181,POUND LANE LEAMA,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,22.3
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.65
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.71
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
932181,POUND LANE LEAMA,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,22.3
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.68
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.74
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
932181,POUND LANE LEAMA,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,22.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.51
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.09
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
932181,POUND LANE LEAMA,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,22.2
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.06
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
932181,POUND LANE LEAMA,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
