Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,22.1
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.57
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.16
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
932181,POUND LANE LEAMA,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.69
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,22.1
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.53
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.36
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
932181,POUND LANE LEAMA,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.45
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.11
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,22.1
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.57
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
932181,POUND LANE LEAMA,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-3.58
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.21
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,22.0
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.75
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
932181,POUND LANE LEAMA,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.63
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.4
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,22.0
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.38
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.8
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
932181,POUND LANE LEAMA,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.36
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,22.0
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.7
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
932181,POUND LANE LEAMA,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.83
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.21
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,21.9
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.46
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.78
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
932181,POUND LANE LEAMA,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.56
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.11
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,21.9
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.53
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.85
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
932181,POUND LANE LEAMA,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-1.23
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.78
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
