Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,21.9
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.56
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.87
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-1.16
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,21.9
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.94
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
932181,POUND LANE LEAMA,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.2
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,21.8
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.67
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.95
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
932181,POUND LANE LEAMA,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.28
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,21.8
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.9
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
932181,POUND LANE LEAMA,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.67
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,90.7
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.73
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,91.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,21.8
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.94
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,197.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
932181,POUND LANE LEAMA,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.96
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,21.8
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.01
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
932181,POUND LANE LEAMA,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,21.8
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.61
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.06
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
932181,POUND LANE LEAMA,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.0
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.06
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
932181,POUND LANE LEAMA,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.56
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
