Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.71
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.11
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
932181,POUND LANE LEAMA,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.1
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.1
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
932181,POUND LANE LEAMA,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
932181,POUND LANE LEAMA,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
932181,POUND LANE LEAMA,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
932181,POUND LANE LEAMA,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.71
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.95
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
932181,POUND LANE LEAMA,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.68
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.92
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
932181,POUND LANE LEAMA,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.39
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.89
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.3
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
932181,POUND LANE LEAMA,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
