Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.95
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
932181,POUND LANE LEAMA,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.91
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
932181,POUND LANE LEAMA,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,21.6
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.73
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.79
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.83
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
932181,POUND LANE LEAMA,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.68
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.81
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
932181,POUND LANE LEAMA,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.73
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.82
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
932181,POUND LANE LEAMA,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.85
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
932181,POUND LANE LEAMA,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,21.7
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.67
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.82
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
932181,POUND LANE LEAMA,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,21.8
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.71
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.83
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
932181,POUND LANE LEAMA,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
932181,POUND LANE LEAMA,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
