Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.95
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.7
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
932181,POUND LANE LEAMA,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,22.1
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.78
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
932181,POUND LANE LEAMA,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,22.1
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.68
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.72
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
932181,POUND LANE LEAMA,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,22.2
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.75
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
932181,POUND LANE LEAMA,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,22.3
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.78
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
932181,POUND LANE LEAMA,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,22.3
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.82
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
932181,POUND LANE LEAMA,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,22.3
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.89
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
932181,POUND LANE LEAMA,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,22.4
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.97
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
932181,POUND LANE LEAMA,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,22.4
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.96
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
