Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
932181,POUND LANE LEAMA,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,22.4
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.93
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
932181,POUND LANE LEAMA,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,22.5
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.94
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
932181,POUND LANE LEAMA,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,22.5
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.92
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
932181,POUND LANE LEAMA,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.45
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.92
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
932181,POUND LANE LEAMA,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.48
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.92
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
932181,POUND LANE LEAMA,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.46
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.9
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
932181,POUND LANE LEAMA,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.46
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.86
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
932181,POUND LANE LEAMA,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.42
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.83
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
932181,POUND LANE LEAMA,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
