Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.42
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.79
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
932181,POUND LANE LEAMA,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.74
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
932181,POUND LANE LEAMA,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.44
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.71
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
932181,POUND LANE LEAMA,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.44
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.65
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
932181,POUND LANE LEAMA,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.41
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.63
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
932181,POUND LANE LEAMA,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.53
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
932181,POUND LANE LEAMA,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.65
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.46
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
932181,POUND LANE LEAMA,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.42
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
932181,POUND LANE LEAMA,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
