Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.65
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.4
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
932181,POUND LANE LEAMA,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.36
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
932181,POUND LANE LEAMA,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.38
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
932181,POUND LANE LEAMA,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.75
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.42
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
932181,POUND LANE LEAMA,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.8
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.42
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
932181,POUND LANE LEAMA,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.42
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
932181,POUND LANE LEAMA,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.9
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.96
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
932181,POUND LANE LEAMA,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.96
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.91
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
932181,POUND LANE LEAMA,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
