Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.68
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.1
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.99
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.84
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
932181,POUND LANE LEAMA,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.11
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.81
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
932181,POUND LANE LEAMA,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.17
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.69
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
932181,POUND LANE LEAMA,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.19
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.5
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
932181,POUND LANE LEAMA,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.24
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.24
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
932181,POUND LANE LEAMA,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.34
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.99
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
932181,POUND LANE LEAMA,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.74
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
932181,POUND LANE LEAMA,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.48
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.68
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
932181,POUND LANE LEAMA,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
