Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.6
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
932181,POUND LANE LEAMA,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.5
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
932181,POUND LANE LEAMA,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.31
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.57
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
932181,POUND LANE LEAMA,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.26
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.47
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
932181,POUND LANE LEAMA,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.46
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.31
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.36
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
932181,POUND LANE LEAMA,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.51
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.23
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
932181,POUND LANE LEAMA,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.09
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.68
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
932181,POUND LANE LEAMA,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.61
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.06
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.53
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
932181,POUND LANE LEAMA,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
