Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.9
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.53
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.06
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.58
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
932181,POUND LANE LEAMA,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.6
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.05
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
932181,POUND LANE LEAMA,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.37
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.05
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.38
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
932181,POUND LANE LEAMA,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.6
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.7
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.95
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
932181,POUND LANE LEAMA,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,57.1
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.58
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.93
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
932181,POUND LANE LEAMA,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.53
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.97
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
932181,POUND LANE LEAMA,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.7
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.07
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.61
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
932181,POUND LANE LEAMA,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,24.5
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.43
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.25
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.92
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
932181,POUND LANE LEAMA,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
