Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.3
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
932181,POUND LANE LEAMA,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.45
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.72
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.42
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.31
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.87
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
932181,POUND LANE LEAMA,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.87
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,24.4
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.48
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.14
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.62
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
932181,POUND LANE LEAMA,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.56
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.43
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.96
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
932181,POUND LANE LEAMA,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.43
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.83
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.79
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
932181,POUND LANE LEAMA,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.29
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.69
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.62
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
932181,POUND LANE LEAMA,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,24.2
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.66
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
932181,POUND LANE LEAMA,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.52
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.6
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
932181,POUND LANE LEAMA,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.5
