Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
932181,POUND LANE LEAMA,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.49
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.3
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
932181,POUND LANE LEAMA,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.52
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.44
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
932181,POUND LANE LEAMA,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.42
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
932181,POUND LANE LEAMA,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.51
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.34
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
932181,POUND LANE LEAMA,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.47
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.51
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.37
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
932181,POUND LANE LEAMA,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.68
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.34
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.21
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
932181,POUND LANE LEAMA,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.65
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.95
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.33
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.15
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
932181,POUND LANE LEAMA,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.71
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.35
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.2
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
