Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
932181,POUND LANE LEAMA,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.64
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.42
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.76
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
932181,POUND LANE LEAMA,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.59
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.3
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.76
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
932181,POUND LANE LEAMA,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.68
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.2
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.7
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
932181,POUND LANE LEAMA,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.11
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
932181,POUND LANE LEAMA,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.74
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.22
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
932181,POUND LANE LEAMA,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.53
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.67
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
932181,POUND LANE LEAMA,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.46
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.85
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
932181,POUND LANE LEAMA,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.6
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.91
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.94
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
932181,POUND LANE LEAMA,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
