Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.71
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
932181,POUND LANE LEAMA,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.33
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.68
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.63
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
932181,POUND LANE LEAMA,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.39
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.69
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
932181,POUND LANE LEAMA,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.31
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.71
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
932181,POUND LANE LEAMA,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.18
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.81
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
932181,POUND LANE LEAMA,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.09
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.98
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
932181,POUND LANE LEAMA,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.11
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.97
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
932181,POUND LANE LEAMA,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,60.6
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,61.4
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.13
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,10.82
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
932181,POUND LANE LEAMA,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
