Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.23
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.06
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
932181,POUND LANE LEAMA,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.13
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.29
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
932181,POUND LANE LEAMA,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.04
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.48
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
932181,POUND LANE LEAMA,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.87
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.78
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.25
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
932181,POUND LANE LEAMA,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.37
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.86
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.09
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
932181,POUND LANE LEAMA,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.99
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.3
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
932181,POUND LANE LEAMA,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.8
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.38
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
932181,POUND LANE LEAMA,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.28
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,66.6
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,67.4
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.73
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.49
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
932181,POUND LANE LEAMA,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
