Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.5
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
932181,POUND LANE LEAMA,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.67
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.56
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
932181,POUND LANE LEAMA,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.83
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.75
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.32
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
932181,POUND LANE LEAMA,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.93
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
932181,POUND LANE LEAMA,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.11
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.01
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
932181,POUND LANE LEAMA,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.66
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.24
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
932181,POUND LANE LEAMA,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.35
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
932181,POUND LANE LEAMA,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.65
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.34
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
932181,POUND LANE LEAMA,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
