Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.3
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
932181,POUND LANE LEAMA,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.29
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
932181,POUND LANE LEAMA,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,58.1
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
932181,POUND LANE LEAMA,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.31
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
932181,POUND LANE LEAMA,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.51
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.35
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
932181,POUND LANE LEAMA,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.33
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
932181,POUND LANE LEAMA,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.56
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.33
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
932181,POUND LANE LEAMA,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.65
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.37
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.01
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.97
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
932181,POUND LANE LEAMA,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
