Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.32
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
932181,POUND LANE LEAMA,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.3
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
932181,POUND LANE LEAMA,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.76
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.28
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
932181,POUND LANE LEAMA,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
932181,POUND LANE LEAMA,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.2
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
932181,POUND LANE LEAMA,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.26
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
932181,POUND LANE LEAMA,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.19
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
932181,POUND LANE LEAMA,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.5
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.24
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
932181,POUND LANE LEAMA,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
