Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.24
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
932181,POUND LANE LEAMA,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.13
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.52
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
932181,POUND LANE LEAMA,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.56
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.09
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
932181,POUND LANE LEAMA,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.79
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.14
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
932181,POUND LANE LEAMA,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.17
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
932181,POUND LANE LEAMA,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.56
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.14
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.93
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
932181,POUND LANE LEAMA,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.53
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
932181,POUND LANE LEAMA,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.42
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.22
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
932181,POUND LANE LEAMA,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.43
