Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
932181,POUND LANE LEAMA,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.51
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
932181,POUND LANE LEAMA,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.26
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
932181,POUND LANE LEAMA,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.44
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
932181,POUND LANE LEAMA,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.65
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
932181,POUND LANE LEAMA,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.32
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.1
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
932181,POUND LANE LEAMA,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.03
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.34
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.15
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.03
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
932181,POUND LANE LEAMA,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.31
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.13
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.15
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
932181,POUND LANE LEAMA,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.56
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.15
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
