Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
932181,POUND LANE LEAMA,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.38
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.29
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
932181,POUND LANE LEAMA,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.32
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
932181,POUND LANE LEAMA,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.32
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
932181,POUND LANE LEAMA,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.26
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
932181,POUND LANE LEAMA,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.84
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
932181,POUND LANE LEAMA,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.86
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
932181,POUND LANE LEAMA,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.21
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
932181,POUND LANE LEAMA,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
932181,POUND LANE LEAMA,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
