Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.69
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.14
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
932181,POUND LANE LEAMA,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.81
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.19
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
932181,POUND LANE LEAMA,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.78
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.2
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
932181,POUND LANE LEAMA,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.77
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
932181,POUND LANE LEAMA,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.79
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
932181,POUND LANE LEAMA,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.9
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.18
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
932181,POUND LANE LEAMA,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.2
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
932181,POUND LANE LEAMA,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.84
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
932181,POUND LANE LEAMA,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
