Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.22
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
932181,POUND LANE LEAMA,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.82
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.19
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
932181,POUND LANE LEAMA,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.77
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
932181,POUND LANE LEAMA,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.8
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.2
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
932181,POUND LANE LEAMA,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.79
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.22
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
932181,POUND LANE LEAMA,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.78
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.22
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
932181,POUND LANE LEAMA,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.21
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
932181,POUND LANE LEAMA,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.79
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
