Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.71
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.2
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
932181,POUND LANE LEAMA,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.82
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.15
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
932181,POUND LANE LEAMA,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.92
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
932181,POUND LANE LEAMA,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.94
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
932181,POUND LANE LEAMA,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.95
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
932181,POUND LANE LEAMA,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.04
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.06
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
932181,POUND LANE LEAMA,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.92
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.13
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
932181,POUND LANE LEAMA,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.99
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.11
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
932181,POUND LANE LEAMA,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
