Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.98
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.14
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
932181,POUND LANE LEAMA,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,24.2
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.97
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.2
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
932181,POUND LANE LEAMA,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,24.2
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.08
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
932181,POUND LANE LEAMA,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.04
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.2
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
932181,POUND LANE LEAMA,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.33
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.48
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
932181,POUND LANE LEAMA,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.44
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
932181,POUND LANE LEAMA,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.47
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.42
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
932181,POUND LANE LEAMA,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.36
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.52
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
932181,POUND LANE LEAMA,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
