Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.37
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.46
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
932181,POUND LANE LEAMA,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.6
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.38
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
932181,POUND LANE LEAMA,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.44
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
932181,POUND LANE LEAMA,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.38
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
932181,POUND LANE LEAMA,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.64
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.32
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
932181,POUND LANE LEAMA,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.72
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.3
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
932181,POUND LANE LEAMA,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.65
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.33
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
932181,POUND LANE LEAMA,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,25.0
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.69
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.42
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
932181,POUND LANE LEAMA,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,25.0
