Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.41
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
932181,POUND LANE LEAMA,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,25.0
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.57
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.32
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
932181,POUND LANE LEAMA,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,25.0
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.49
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.3
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
932181,POUND LANE LEAMA,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,25.0
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.3
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.57
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
932181,POUND LANE LEAMA,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.64
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.26
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
932181,POUND LANE LEAMA,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.56
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.25
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
932181,POUND LANE LEAMA,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.57
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.28
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
932181,POUND LANE LEAMA,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.68
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
932181,POUND LANE LEAMA,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,24.9
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.62
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.26
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
