Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
932181,POUND LANE LEAMA,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.45
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.24
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.26
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
932181,POUND LANE LEAMA,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.48
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.28
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.63
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
932181,POUND LANE LEAMA,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.7
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.18
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.13
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
932181,POUND LANE LEAMA,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,24.8
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.66
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.26
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
932181,POUND LANE LEAMA,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,24.7
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.64
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.22
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.57
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
932181,POUND LANE LEAMA,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.55
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.47
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.22
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
932181,POUND LANE LEAMA,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.07
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.5
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.14
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.75
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
932181,POUND LANE LEAMA,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,24.6
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.54
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.09
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.51
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
932181,POUND LANE LEAMA,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
