Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.98
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.65
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
932181,POUND LANE LEAMA,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.13
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.55
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.66
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
932181,POUND LANE LEAMA,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.16
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.57
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
932181,POUND LANE LEAMA,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.1
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,6.03
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.72
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.6
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
932181,POUND LANE LEAMA,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.36
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.3
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.71
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.32
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
932181,POUND LANE LEAMA,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.12
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.82
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.38
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.58
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
932181,POUND LANE LEAMA,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.82
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,6.2
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.75
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.84
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
932181,POUND LANE LEAMA,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.55
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.06
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.77
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
932181,POUND LANE LEAMA,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
