Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.63
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,6.08
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.71
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
932181,POUND LANE LEAMA,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.61
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
932181,POUND LANE LEAMA,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,6.33
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.09
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
932181,POUND LANE LEAMA,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.01
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.45
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,6.26
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.9
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.25
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
932181,POUND LANE LEAMA,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.71
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.89
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
932181,POUND LANE LEAMA,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,6.2
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,11.91
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
932181,POUND LANE LEAMA,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.86
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.0
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
932181,POUND LANE LEAMA,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.44
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.07
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
932181,POUND LANE LEAMA,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
