Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.11
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
932181,POUND LANE LEAMA,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.69
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.18
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
932181,POUND LANE LEAMA,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.1
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
932181,POUND LANE LEAMA,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.04
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
932181,POUND LANE LEAMA,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.85
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.43
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.26
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
932181,POUND LANE LEAMA,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.27
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.45
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.16
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.83
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
932181,POUND LANE LEAMA,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.02
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
932181,POUND LANE LEAMA,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.11
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
932181,POUND LANE LEAMA,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
