Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.26
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
932181,POUND LANE LEAMA,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-2.83
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.53
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.5
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
932181,POUND LANE LEAMA,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.84
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.53
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
932181,POUND LANE LEAMA,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,23.2
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.77
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.7
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
932181,POUND LANE LEAMA,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.74
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.73
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
932181,POUND LANE LEAMA,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.74
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.77
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.64
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
932181,POUND LANE LEAMA,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.78
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
932181,POUND LANE LEAMA,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.82
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
932181,POUND LANE LEAMA,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.33
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
