Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.56
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.92
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
932181,POUND LANE LEAMA,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.57
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.02
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.96
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
932181,POUND LANE LEAMA,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.81
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.25
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
932181,POUND LANE LEAMA,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.97
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.54
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.76
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.31
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
932181,POUND LANE LEAMA,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.61
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.24
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
932181,POUND LANE LEAMA,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.19
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
932181,POUND LANE LEAMA,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
932181,POUND LANE LEAMA,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.05
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
932181,POUND LANE LEAMA,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
