Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
932181,POUND LANE LEAMA,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.25
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
932181,POUND LANE LEAMA,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.46
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.44
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.29
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
932181,POUND LANE LEAMA,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.25
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
932181,POUND LANE LEAMA,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
932181,POUND LANE LEAMA,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.69
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
932181,POUND LANE LEAMA,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.28
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
932181,POUND LANE LEAMA,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.55
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.75
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
932181,POUND LANE LEAMA,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.3
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
