Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
932181,POUND LANE LEAMA,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.3
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
932181,POUND LANE LEAMA,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.53
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.33
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
932181,POUND LANE LEAMA,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.33
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
932181,POUND LANE LEAMA,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.25
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.18
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
932181,POUND LANE LEAMA,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.35
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.22
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
932181,POUND LANE LEAMA,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.32
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
932181,POUND LANE LEAMA,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.25
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.29
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
932181,POUND LANE LEAMA,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.35
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,54.1
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.39
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.25
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
932181,POUND LANE LEAMA,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
