Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.49
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.23
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
932181,POUND LANE LEAMA,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.34
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.25
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
932181,POUND LANE LEAMA,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.45
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.29
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
932181,POUND LANE LEAMA,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
932181,POUND LANE LEAMA,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.29
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.93
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
932181,POUND LANE LEAMA,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.44
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.27
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
932181,POUND LANE LEAMA,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.25
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
932181,POUND LANE LEAMA,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,22.6
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.88
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.17
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.81
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
932181,POUND LANE LEAMA,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
