Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.91
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.02
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
932181,POUND LANE LEAMA,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.83
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.05
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.47
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
932181,POUND LANE LEAMA,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,22.7
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.86
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.14
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
932181,POUND LANE LEAMA,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.01
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.52
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.17
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
932181,POUND LANE LEAMA,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.63
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.06
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
932181,POUND LANE LEAMA,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.06
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
932181,POUND LANE LEAMA,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,22.8
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.43
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.11
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
932181,POUND LANE LEAMA,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.68
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.11
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
932181,POUND LANE LEAMA,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
