Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
932181,POUND LANE LEAMA,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.11
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
932181,POUND LANE LEAMA,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,22.9
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.48
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
932181,POUND LANE LEAMA,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.02
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
932181,POUND LANE LEAMA,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.15
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.55
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.14
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
932181,POUND LANE LEAMA,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.28
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,23.0
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.17
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
932181,POUND LANE LEAMA,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.54
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
932181,POUND LANE LEAMA,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.72
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.16
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.07
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
