Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.83
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
932181,POUND LANE LEAMA,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,23.1
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.74
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.13
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
932181,POUND LANE LEAMA,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.96
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.09
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
932181,POUND LANE LEAMA,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.85
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
932181,POUND LANE LEAMA,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,23.3
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.71
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.11
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
932181,POUND LANE LEAMA,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.75
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
932181,POUND LANE LEAMA,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,23.4
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.7
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.11
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
932181,POUND LANE LEAMA,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.69
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.09
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
932181,POUND LANE LEAMA,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
