Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.12
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
932181,POUND LANE LEAMA,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,23.5
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.1
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
932181,POUND LANE LEAMA,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.58
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.08
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
932181,POUND LANE LEAMA,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,23.6
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.6
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,13.06
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
932181,POUND LANE LEAMA,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.66
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.97
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
932181,POUND LANE LEAMA,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,23.7
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.64
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.95
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
932181,POUND LANE LEAMA,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.96
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
932181,POUND LANE LEAMA,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,23.8
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.62
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.92
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
932181,POUND LANE LEAMA,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
