Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.59
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.94
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
932181,POUND LANE LEAMA,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.69
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.88
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
932181,POUND LANE LEAMA,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,23.9
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.76
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.84
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
932181,POUND LANE LEAMA,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.81
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.83
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
932181,POUND LANE LEAMA,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,24.0
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.79
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.85
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
932181,POUND LANE LEAMA,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.76
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.82
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
932181,POUND LANE LEAMA,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.39
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.81
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.81
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
932181,POUND LANE LEAMA,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.43
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,24.1
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.76
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.85
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
932181,POUND LANE LEAMA,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,24.2
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.79
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.81
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
932181,POUND LANE LEAMA,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,24.3
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.86
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,12.84
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
932181,POUND LANE LEAMA,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
